Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,34.76,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,92.03,49.95
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,157.22,111.52
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,216.13,164.39
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,284.21,224.76
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,346.1,279.14
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,411.71,334.67
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,472.54,384.4
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,535.82,433.95
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,593.04,477.0
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,650.95,518.83
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,698.92,550.26
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,750.66,583.66
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,797.93,613.18
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,843.75,641.06
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,884.2,664.37
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,922.45,685.75
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,954.83,703.42
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,984.45,719.13
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,1009.32,731.62
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,1030.95,741.99
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,1047.15,749.36
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,1059.87,754.62
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,1066.49,756.5
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,1069.48,756.26
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,1067.81,754.5
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,1062.49,750.58
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,1051.05,742.36
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,1036.1,732.07
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,1014.57,719.69
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,989.94,705.28
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,954.45,683.75
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,917.02,660.76
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,885.48,641.63
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,851.02,620.32
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,795.19,584.21
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,740.26,545.11
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,693.36,512.81
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,646.23,479.57
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,608.0,453.12
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,565.29,421.97
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,518.38,385.34
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,469.72,345.66
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,412.65,299.77
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,355.97,252.67
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,298.71,203.81
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,242.65,155.83
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,181.05,105.45
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,127.6,66.23
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,75.82,38.35
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,43.83,32.42
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,41.96,31.0
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,40.02,29.41
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,33.48,23.65
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,30.29,20.64
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,25.59,15.98
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,20.75,7.02
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,12.87,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,39.91,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,98.17,54.17
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,164.36,117.22
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,224.02,171.49
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,291.28,231.99
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,353.03,287.18
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,419.47,344.43
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,479.65,394.71
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,542.09,444.89
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,595.95,486.67
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,653.89,529.38
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,706.8,565.59
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,759.1,600.53
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,806.28,631.49
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,851.91,660.85
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,892.23,686.24
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,930.23,709.75
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,961.99,729.37
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,990.61,746.8
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,1013.13,760.05
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,1032.14,770.99
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,1049.27,781.95
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,1062.95,790.71
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,1070.53,795.66
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,1074.5,798.36
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,1073.33,798.79
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,1068.49,796.86
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,1058.02,791.19
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,1044.0,783.15
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,1025.58,771.58
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,1003.79,757.74
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,970.82,736.56
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,935.56,713.63
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,897.64,688.21
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,857.96,661.32
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,815.39,631.9
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,768.71,598.75
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,726.51,567.77
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,681.67,533.97
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,635.55,498.2
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,585.85,458.56
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,527.28,410.26
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,466.65,359.39
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,408.58,310.1
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,351.08,259.94
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,296.97,210.87
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,247.01,164.86
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,184.01,111.42
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,129.55,69.94
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,78.13,41.3
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,46.16,35.52
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,43.53,33.34
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,37.23,27.76
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,34.58,25.3
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,31.9,22.62
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,26.38,17.12
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,20.61,7.76
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,12.87,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,31.95,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,87.32,49.65
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,149.19,108.24
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,209.2,162.21
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,278.92,224.59
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,341.77,280.9
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,410.08,340.18
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,471.22,391.95
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,533.31,442.77
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,591.59,488.72
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,650.79,533.89
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,705.31,572.8
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,759.53,610.13
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,808.15,642.45
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,849.48,668.9
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,890.7,694.74
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,929.86,718.71
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,964.44,739.89
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,996.52,759.21
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,1023.35,774.67
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,1047.2,788.09
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,1059.5,794.46
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,1068.01,798.5
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,1053.59,787.38
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,1044.47,780.11
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,1050.46,783.81
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,1063.63,792.28
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,1060.13,789.83
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,1052.66,784.94
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,1031.76,771.84
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,1007.59,756.71
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,979.01,738.77
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,947.57,718.67
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,911.38,695.04
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,872.87,669.58
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,829.67,640.65
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,784.72,610.07
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,736.18,575.73
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,686.63,538.46
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,640.12,503.0
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,590.28,463.7
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,534.06,417.24
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,477.54,369.26
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,420.56,320.62
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,363.86,270.73
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,306.44,219.12
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,244.75,164.16
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,187.88,115.23
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,133.61,73.39
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,81.3,43.46
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,46.97,36.47
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,45.24,35.08
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,39.62,30.08
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,36.7,27.35
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,33.69,24.36
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,28.71,19.28
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,23.6,10.34
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,14.3,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,13.62,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,37.71,20.5
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,61.72,44.51
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,95.65,74.34
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,132.92,107.25
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,190.44,157.06
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,249.23,207.6
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,335.24,280.34
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,424.59,354.54
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,465.99,387.64
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,507.31,419.92
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,514.8,422.84
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,503.16,410.6
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,606.03,491.3
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,705.31,566.84
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,730.29,582.01
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,751.45,594.58
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,759.03,596.83
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,762.19,595.92
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,818.19,636.15
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,873.95,675.29
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,925.7,713.13
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,976.31,749.84
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,966.24,740.22
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,953.1,728.92
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,975.06,746.71
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,993.82,761.48
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,980.03,751.64
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,963.51,739.54
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,977.7,750.99
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,985.45,756.98
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,956.63,737.32
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,925.26,715.94
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,891.57,692.65
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,855.37,667.46
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,815.27,639.14
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,773.11,609.11
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,726.82,574.88
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,679.04,538.09
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,629.21,498.84
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,576.49,456.38
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,521.85,410.95
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,467.33,364.46
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,412.02,316.92
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,357.65,268.99
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,301.68,219.1
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,243.13,167.29
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,189.77,121.75
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,139.79,83.32
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,92.1,55.47
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,60.73,48.92
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,58.98,47.56
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,57.19,46.02
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,50.43,39.79
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,44.32,33.91
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,33.84,23.83
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,23.8,11.01
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,14.3,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,20.34,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,69.78,40.62
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,121.39,89.14
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,176.32,137.63
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,241.05,194.99
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,300.8,248.18
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,370.08,308.18
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,431.03,359.79
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,495.5,412.73
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,553.89,459.31
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,613.93,505.82
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,668.72,547.06
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,723.81,586.52
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,769.51,617.59
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,817.47,649.83
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,860.19,677.37
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,901.17,703.22
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,937.49,726.35
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,963.7,742.25
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,992.9,760.4
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,1019.51,776.68
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,1036.07,787.47
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,1049.33,796.14
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,1057.67,801.58
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,1062.51,804.73
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,1061.8,804.26
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,1057.57,801.52
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,1047.39,794.79
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,1033.81,785.82
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,1015.94,773.74
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,994.86,759.48
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,968.33,741.12
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,938.82,720.69
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,905.57,697.73
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,869.63,672.75
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,829.56,644.57
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,787.23,614.57
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,740.99,581.2
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,693.02,544.44
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,642.37,504.78
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,590.47,463.13
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,535.45,417.74
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,480.23,370.99
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,419.24,318.99
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,362.4,268.96
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,304.61,217.49
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,248.14,167.15
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,192.43,119.47
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,139.33,78.55
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,88.56,49.19
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,48.42,37.53
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,46.43,35.93
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,44.33,34.12
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,40.79,30.89
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,37.12,27.33
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,30.89,21.18
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,22.98,10.78
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,14.77,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,35.11,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,91.89,52.82
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,154.86,111.82
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,212.75,164.05
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,279.52,223.71
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,341.08,278.44
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,407.8,335.65
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,466.59,384.68
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,529.63,435.16
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,587.3,479.36
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,645.74,522.51
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,698.79,559.03
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,751.41,593.96
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,792.82,620.03
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,837.95,648.32
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,878.36,673.11
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,916.62,696.12
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,948.17,714.44
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,976.98,730.82
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,1001.05,743.97
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,1021.93,755.01
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,1037.92,763.01
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,1050.51,768.9
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,1057.61,771.47
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,1061.16,771.89
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,1059.13,769.72
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,1053.54,765.38
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,1042.96,757.93
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,1028.93,748.34
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,1009.18,736.28
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,986.27,722.13
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,958.49,704.95
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,927.88,685.71
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,893.98,664.4
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,857.48,641.41
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,817.35,615.56
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,775.04,587.76
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,728.69,556.7
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,680.63,521.82
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,630.2,484.08
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,578.62,444.27
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,524.35,400.42
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,469.84,355.2
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,414.29,309.33
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,359.05,262.15
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,302.14,212.3
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,240.73,158.82
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,185.67,112.14
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,132.79,71.65
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,81.49,41.82
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,44.29,33.34
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,42.04,31.53
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,39.68,29.53
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,33.17,23.72
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,29.95,20.67
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,25.67,16.43
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,21.29,9.72
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,14.77,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,12.81,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,13.58,3.89
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,14.07,5.93
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,15.02,7.14
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,15.75,7.96
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,37.32,26.66
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,59.12,45.42
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,125.67,102.42
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,194.15,160.17
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,239.95,198.28
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,297.12,245.14
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,368.09,303.13
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,443.23,363.35
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,523.87,426.85
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,597.87,484.13
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,643.6,517.82
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,700.92,559.58
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,710.38,564.11
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,728.85,575.28
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,783.0,613.54
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,825.6,642.91
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,858.52,664.89
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,889.72,685.5
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,954.11,733.52
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,1017.1,777.82
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,990.04,757.05
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,960.07,733.04
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,933.05,713.44
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,904.01,692.32
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,831.47,637.08
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,756.73,579.86
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,785.35,603.21
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,812.04,624.43
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,832.6,644.35
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,841.47,654.65
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,779.89,607.77
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,720.48,561.62
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,645.35,503.98
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,575.79,449.99
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,553.78,434.14
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,525.46,412.36
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,472.89,370.08
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,422.81,329.21
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,377.14,291.55
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,331.78,253.3
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,288.69,213.81
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,235.79,164.84
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,186.4,122.56
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,138.58,84.95
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,98.47,62.82
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,74.27,60.35
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,66.74,53.92
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,58.79,46.95
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,50.07,39.09
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,40.91,30.62
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,30.86,21.14
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,20.39,9.46
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,14.3,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,21.22,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,63.42,37.02
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,105.33,77.06
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,150.43,117.26
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,202.23,163.38
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,259.0,213.19
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,322.31,267.54
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,387.08,321.73
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,453.17,375.52
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,523.17,431.14
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,597.62,488.58
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,670.39,543.0
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,749.76,598.85
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,797.31,629.84
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,837.67,655.24
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,878.9,680.85
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,918.05,704.56
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,950.77,724.07
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,980.91,741.69
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,1006.93,756.05
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,1029.88,768.29
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,1045.07,776.03
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,1056.85,781.64
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,1064.15,783.87
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,1067.87,783.88
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,1065.93,781.36
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,1060.4,776.68
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,1050.31,769.41
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,1036.7,759.98
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,1017.27,747.61
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,994.55,733.1
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,967.2,715.35
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,936.79,695.5
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,902.68,673.69
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,865.86,649.83
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,824.3,622.33
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,780.46,592.92
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,733.93,561.83
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,685.63,527.11
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,634.71,488.87
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,582.67,448.58
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,527.63,404.15
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,472.2,358.16
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,415.44,311.0
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,359.01,262.51
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,302.3,212.53
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,246.72,163.34
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,191.08,115.89
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,137.67,74.68
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,79.71,39.09
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,40.28,29.94
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,38.66,28.67
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,36.99,27.26
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,34.79,25.28
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,29.85,20.69
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,25.55,16.45
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,21.13,10.18
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,15.25,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.15,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,38.78,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,96.88,55.37
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,161.6,115.59
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,219.55,168.09
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,284.72,226.48
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,344.67,279.42
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,409.25,334.11
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,469.32,382.96
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,531.67,431.34
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,588.76,474.44
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,642.42,513.24
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,694.59,547.98
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,746.21,581.49
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,792.79,610.81
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,837.89,638.53
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,878.51,662.97
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,916.97,685.64
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,947.71,702.58
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,975.31,717.35
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,997.41,728.45
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,1015.98,737.29
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,1033.11,745.67
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,1046.87,751.95
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,1054.6,755.07
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,1058.81,756.14
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,1057.46,754.29
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,1052.55,750.37
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,1043.61,744.04
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,1031.2,735.65
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,1012.93,723.94
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,991.38,710.21
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,966.14,694.15
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,937.76,676.06
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,903.38,654.74
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,866.28,631.45
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,826.86,606.06
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,785.14,578.89
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,738.43,548.44
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,689.97,514.24
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,639.2,477.12
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,587.28,438.06
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,532.69,395.67
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,477.77,351.76
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,421.12,306.0
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,364.85,259.1
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,307.79,210.61
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,251.97,162.93
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,190.75,112.72
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,137.57,72.85
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,86.26,43.31
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,46.58,34.48
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,44.83,33.21
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,39.24,28.49
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,36.71,26.32
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,34.13,23.91
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,29.16,19.16
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,24.02,12.29
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,16.2,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.77,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.63,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,42.26,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,101.4,57.4
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,167.68,118.62
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,225.19,170.58
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,293.12,230.9
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,354.09,284.53
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,419.59,339.79
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,480.14,388.87
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,542.9,437.41
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,596.25,476.65
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,653.58,516.52
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,706.09,549.86
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,757.91,581.7
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,804.97,610.51
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,850.45,637.68
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,890.49,661.11
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,928.24,682.73
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,961.14,701.63
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,991.2,718.58
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,1015.67,732.31
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,1036.92,744.0
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,1052.81,752.05
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,1065.17,757.97
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,1072.98,761.58
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,1077.09,762.99
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,1075.4,761.65
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,1070.01,758.13
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,1059.49,751.48
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,1045.37,742.65
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,1025.85,731.52
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,1003.0,718.21
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,975.55,701.43
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,945.08,682.59
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,911.18,661.77
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,874.52,638.92
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,833.55,612.71
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,790.23,584.63
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,744.06,554.47
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,696.02,520.87
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,643.93,482.86
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,590.65,442.8
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,535.62,399.61
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,480.12,354.8
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,423.62,308.83
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,367.35,261.61
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,309.99,212.46
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,253.63,163.9
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,196.99,116.81
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,142.5,75.61
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,83.78,40.11
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,41.84,30.53
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,40.28,29.39
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,38.67,28.11
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,36.09,25.89
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,33.49,23.45
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,26.83,17.26
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,22.98,11.75
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,15.73,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.77,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
