Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,970.91,716.23
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,951.96,704.0
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,927.54,688.33
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,900.62,671.16
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,867.42,650.47
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,832.21,628.11
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,790.81,600.33
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,746.8,569.53
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,706.55,541.87
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,664.38,511.94
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,616.08,476.16
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,567.58,439.26
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,516.63,398.59
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,466.13,357.35
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,414.26,315.95
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,363.73,274.28
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,311.9,229.96
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,262.32,187.26
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,213.52,146.16
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,167.74,109.95
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,122.67,79.4
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,81.47,66.47
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,71.04,57.6
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,63.64,51.21
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,54.28,42.83
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,44.46,33.83
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,33.75,23.87
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,22.59,12.8
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,13.44,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,4.77,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,20.48,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,68.42,25.75
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,127.88,88.54
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,184.82,139.23
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,251.82,198.42
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,312.94,252.83
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,379.83,310.59
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,440.25,361.46
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,503.75,412.96
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,561.2,457.72
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,621.88,503.27
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,676.59,542.41
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,731.31,579.27
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,780.82,611.61
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,823.51,638.48
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,866.23,664.82
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,907.15,689.46
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,937.63,707.45
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,964.8,723.18
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,984.95,734.04
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,1001.37,742.51
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,1020.6,754.15
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,1036.73,763.75
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,1047.6,769.83
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,1055.11,773.82
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,1055.67,773.61
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,1052.76,771.28
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,1045.87,766.8
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,1035.53,760.13
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,1015.56,747.73
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,992.56,733.34
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,964.89,715.77
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,934.64,696.43
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,902.93,676.55
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,868.59,654.59
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,830.5,629.58
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,790.12,602.65
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,745.06,571.76
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,698.29,537.58
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,648.8,500.46
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,598.2,461.48
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,542.28,416.86
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,488.11,372.36
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,432.57,326.55
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,377.55,279.79
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,321.4,230.85
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,266.48,182.57
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,212.06,135.98
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,155.37,90.66
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,104.42,57.04
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,57.3,44.71
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,50.56,39.02
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,48.29,37.14
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,44.55,33.82
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,40.64,30.15
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,33.66,23.55
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,26.29,15.64
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,15.55,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,6.67,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,21.5,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,70.75,24.6
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,132.29,91.24
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,169.12,127.11
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,209.73,165.34
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,147.79,119.22
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,49.26,36.72
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,74.71,58.35
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,100.96,80.23
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,196.03,160.41
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,287.97,236.12
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,385.6,314.57
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,481.18,389.26
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,559.47,448.35
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,630.23,500.62
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,715.18,563.28
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,800.09,623.36
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,883.75,679.76
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,967.37,734.73
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,991.52,748.18
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,1012.3,759.79
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,1031.21,770.81
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,1046.89,779.72
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,1057.16,785.27
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,1063.96,788.65
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,1064.72,788.49
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,1061.88,786.42
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,1053.96,781.24
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,1042.49,773.79
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,1025.62,763.24
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,1005.39,750.46
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,980.02,734.31
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,951.54,715.97
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,919.11,694.27
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,883.8,670.51
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,844.41,643.88
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,802.48,615.25
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,756.87,583.83
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,709.26,549.48
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,658.63,510.98
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,606.61,470.38
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,551.81,426.13
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,496.48,380.22
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,439.78,332.74
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,383.1,283.81
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,325.21,232.71
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,268.2,181.9
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,211.92,132.92
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,157.65,89.07
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,97.89,48.61
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,47.41,36.26
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,40.71,30.54
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,39.13,29.23
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,36.57,26.95
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,33.98,24.47
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,26.85,17.79
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,22.47,12.62
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,14.38,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,6.67,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,28.98,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,82.38,25.94
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,150.84,102.8
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,207.33,154.95
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,275.2,215.98
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,337.13,271.86
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,404.1,330.14
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,464.94,381.63
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,524.98,430.6
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,582.41,475.11
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,640.57,518.33
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,693.55,553.99
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,745.97,588.16
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,794.15,618.2
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,840.78,646.32
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,882.29,670.3
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,921.57,692.22
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,956.01,710.26
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,987.67,726.1
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,1013.34,737.74
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,1035.81,747.16
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,1053.06,754.84
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,1066.75,760.39
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,1075.3,762.06
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,1080.12,761.56
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,1079.12,759.7
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,1074.38,755.74
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,1064.98,748.91
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,1051.92,739.97
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,1033.47,729.85
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,1011.64,717.5
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,984.74,701.12
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,954.83,682.75
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,921.75,663.15
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,885.83,641.4
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,845.5,616.51
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,802.73,589.58
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,756.76,560.09
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,708.9,527.84
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,657.83,491.21
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,605.42,452.43
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,550.78,410.32
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,495.56,366.47
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,438.09,320.3
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,380.8,272.75
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,322.9,223.51
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,266.04,174.59
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,209.21,126.77
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,154.37,83.8
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,101.11,49.82
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,45.08,33.15
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,39.07,28.19
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,38.25,27.58
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,28.87,19.49
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,22.51,13.89
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,18.03,9.78
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,13.31,4.96
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,7.88,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,2.86,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.24,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.48,0.0
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.4,0.66
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,10.65,3.48
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,13.9,6.27
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,27.63,17.98
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,41.44,29.61
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,123.24,98.22
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,209.45,168.36
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,160.33,127.25
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,106.85,82.61
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,129.59,100.71
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,152.61,118.64
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,107.91,82.18
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,64.33,46.69
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,69.03,50.23
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,73.74,53.7
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,176.61,135.98
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,288.5,221.84
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,401.81,306.15
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,526.53,395.09
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,744.55,551.05
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,948.99,684.31
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,987.16,705.76
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,1013.58,721.19
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,1010.65,718.17
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,1004.26,713.26
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,986.75,702.9
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,966.12,690.58
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,949.22,680.47
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,928.36,667.7
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,878.53,636.36
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,832.31,607.1
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,789.35,579.67
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,746.09,550.62
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,715.66,530.83
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,680.1,506.62
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,637.76,476.51
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,590.29,441.62
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,536.74,399.98
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,482.64,356.73
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,426.96,312.15
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,371.42,266.14
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,314.6,218.19
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,260.17,171.8
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,199.65,121.73
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,147.96,81.69
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,96.63,48.03
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,47.08,34.9
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,41.4,30.23
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,40.71,29.77
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,36.14,25.8
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,35.26,24.85
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,29.02,19.07
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,22.43,12.07
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,13.92,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,5.72,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,23.07,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,75.46,16.54
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,142.63,94.55
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,200.62,147.39
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,267.97,207.27
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,329.19,261.69
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,395.5,318.48
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,455.75,368.48
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,515.24,415.94
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,573.41,460.45
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,632.42,503.87
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,686.38,539.93
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,739.89,574.66
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,787.51,605.12
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,833.69,634.05
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,874.57,658.88
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,913.26,681.92
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,947.9,702.41
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,979.73,720.89
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,1006.08,735.68
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,1029.19,748.35
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,1046.3,757.76
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,1059.92,765.02
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,1068.12,768.55
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,1072.57,769.83
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,1073.09,769.69
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,1069.92,767.32
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,1060.1,760.95
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,1046.64,752.37
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,1028.39,740.63
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,1006.77,726.77
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,978.12,708.2
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,946.77,687.86
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,879.53,644.37
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,812.93,600.35
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,750.51,555.65
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,693.12,513.81
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,606.19,452.25
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,524.99,393.58
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,510.1,383.07
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,492.76,370.1
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,453.33,340.18
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,412.27,308.32
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,401.53,297.77
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,376.49,272.57
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,313.71,220.0
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,258.91,173.41
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,203.82,125.82
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,147.71,80.24
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,94.86,45.61
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,44.27,32.71
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,37.49,27.04
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,35.75,25.65
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,33.5,23.69
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,31.22,21.55
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,27.44,17.89
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,21.62,11.51
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,13.48,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,5.72,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,23.23,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,75.82,12.85
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,143.85,95.62
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,201.9,149.31
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,269.19,209.81
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,329.7,264.38
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,395.16,321.31
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,455.98,372.45
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,519.2,423.36
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,572.88,465.48
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,630.62,509.09
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,684.06,545.99
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,736.91,581.5
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,784.18,612.18
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,829.93,641.22
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,870.61,666.45
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,909.12,689.86
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,943.01,709.99
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,973.96,727.97
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,999.33,742.38
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,1021.39,754.58
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,1039.34,764.33
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,1053.83,772.07
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,1062.73,776.41
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,1068.01,778.53
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,1068.63,778.68
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,1065.56,776.55
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,1056.28,770.03
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,1043.41,761.29
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,1026.08,750.57
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,1005.34,737.6
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,979.93,721.65
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,951.38,703.52
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,917.99,681.96
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,881.8,658.36
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,841.7,631.72
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,799.2,603.16
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,753.43,572.26
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,705.76,538.71
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,654.72,500.41
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,602.43,460.14
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,548.27,416.96
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,493.56,372.15
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,436.42,325.2
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,379.46,276.91
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,322.31,227.18
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,266.18,177.88
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,209.65,129.43
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,155.11,85.98
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,95.76,46.37
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,45.73,34.16
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,39.53,28.97
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,38.32,28.03
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,35.3,25.38
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,32.17,22.48
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,25.17,16.01
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,20.69,10.77
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,15.25,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,5.72,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,23.16,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,73.94,7.9
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,142.45,94.49
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,198.26,146.4
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,265.81,207.01
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,327.21,262.23
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,393.68,319.84
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,454.11,370.66
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,517.03,421.39
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,570.8,462.98
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,628.68,505.91
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,681.39,541.36
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,733.53,575.16
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,781.08,604.71
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,827.16,632.5
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,868.09,655.73
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,906.77,676.88
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,940.8,695.78
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,972.0,712.6
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,997.3,724.88
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,1019.33,734.97
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,1036.33,742.12
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,1049.86,747.12
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,1058.86,749.66
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,1064.22,750.04
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,1064.35,748.66
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,1060.82,745.16
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,1051.64,738.7
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,1038.89,730.13
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,1022.18,720.4
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,1002.06,708.51
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,976.25,692.94
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,947.29,675.26
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,914.97,656.18
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,879.81,634.97
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,839.84,610.04
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,797.48,583.18
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,751.85,554.31
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,704.33,522.8
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,653.76,486.8
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,601.89,448.63
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,547.84,406.68
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,493.25,363.13
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,436.19,317.99
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,379.23,271.18
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,321.54,222.23
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,264.79,173.5
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,208.29,125.96
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,153.72,83.24
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,94.66,44.58
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,44.85,32.79
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,38.35,27.43
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,36.66,26.1
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,34.0,23.82
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,31.28,21.32
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,27.02,17.28
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,20.74,10.52
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,15.25,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,5.72,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,23.79,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,75.72,2.45
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,144.67,94.12
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,203.23,148.62
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,271.16,209.6
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,332.6,264.8
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,399.07,322.33
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,457.1,371.17
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,520.22,421.89
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,578.47,466.2
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,637.49,509.08
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,691.65,544.47
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,745.23,578.27
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,793.22,607.39
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,839.69,634.64
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,882.38,658.92
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,922.82,681.16
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,956.3,698.64
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,986.78,713.93
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,1013.79,727.25
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,1037.41,738.32
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,1055.79,747.62
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,1070.63,754.79
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,1079.29,758.39
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,1084.24,759.84
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,1084.43,760.2
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,1080.85,758.32
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,1072.04,752.85
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,1059.54,745.18
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,1041.51,735.74
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,1020.01,724.03
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,994.23,708.99
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,965.25,691.77
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,931.42,671.9
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,894.74,649.9
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,853.65,624.49
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,810.15,597.22
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,763.71,568.11
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,715.34,536.2
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,663.87,499.4
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,611.06,460.31
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,555.84,417.03
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,500.0,372.04
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,442.97,326.64
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,386.01,279.49
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,327.64,229.45
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,270.17,179.52
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,212.43,130.38
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,156.66,86.18
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,96.49,46.28
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,45.62,34.04
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,39.23,28.72
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,37.58,27.4
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,34.95,25.11
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,32.28,22.6
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,28.07,18.52
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,21.75,11.47
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,15.73,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,5.72,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,22.01,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,72.31,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,139.32,90.8
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,198.21,145.69
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,266.82,207.11
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,328.23,262.48
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,394.87,320.42
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,455.48,371.37
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,515.32,419.63
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,573.6,464.52
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,632.67,508.14
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,686.43,544.14
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,739.74,578.62
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,787.76,608.26
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,834.33,636.15
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,876.75,660.94
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,916.94,683.78
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,950.78,702.17
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,981.64,718.41
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,1007.11,730.88
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,1029.15,741.1
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,1046.81,749.4
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,1060.99,755.58
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,1070.63,759.0
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,1076.58,760.26
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,1076.78,759.91
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,1073.25,757.34
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,1064.0,750.64
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,1051.12,741.79
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,1033.72,731.33
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,1012.87,718.68
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,987.23,702.79
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,958.39,684.75
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,925.63,665.0
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,889.98,643.14
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,849.46,617.77
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,806.5,590.43
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,760.22,561.0
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,712.02,528.93
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,660.87,492.4
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,608.41,453.85
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,553.16,411.1
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,497.34,366.68
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,439.98,321.57
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,382.87,274.81
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,324.49,225.38
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,267.35,176.33
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,210.45,128.45
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,155.73,85.57
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,96.49,46.71
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,46.76,34.79
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,40.82,29.9
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,39.26,28.68
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,36.73,26.48
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,31.26,21.56
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,26.6,17.13
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,21.77,11.29
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,15.73,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.72,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,15.06,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,57.7,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,115.88,75.44
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,170.45,125.27
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,235.32,182.37
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,289.13,230.82
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,346.64,280.86
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,410.02,333.89
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,477.99,388.7
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,535.87,433.81
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,597.32,480.07
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,650.22,517.62
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,702.95,552.84
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,750.69,583.62
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,791.58,608.95
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,832.75,634.08
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,865.18,652.77
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,880.65,660.3
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,895.2,667.36
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,905.4,671.68
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,911.15,673.14
