Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,34.45,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,89.87,47.67
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,145.75,104.3
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,210.2,160.88
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,269.38,213.65
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,335.27,270.91
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,394.81,321.53
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,458.08,373.34
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,514.07,417.83
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,573.36,463.36
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,626.83,502.61
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,680.47,539.5
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,729.83,572.44
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,778.26,604.07
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,814.21,626.44
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,854.22,651.44
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,888.58,672.33
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,920.51,691.4
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,946.93,706.74
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,970.41,720.09
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,989.37,731.17
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,1005.06,740.15
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,1014.3,744.96
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,1020.1,747.65
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,1020.92,747.33
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,1018.26,744.88
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,1010.15,739.25
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,998.64,731.54
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,983.26,721.77
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,964.59,709.84
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,941.28,694.94
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,914.86,677.89
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,882.48,657.11
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,847.45,634.32
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,808.71,608.74
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,767.74,581.3
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,723.29,551.42
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,677.14,518.48
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,627.68,481.66
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,577.1,442.9
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,524.09,400.43
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,470.73,356.56
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,415.84,311.71
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,361.44,265.75
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,301.32,213.79
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,247.14,166.2
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,193.13,120.15
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,141.83,79.83
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,91.73,48.23
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,47.48,35.88
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,41.33,30.67
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,39.43,29.06
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,36.16,26.09
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,32.76,22.83
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,26.4,16.68
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.7,6.41
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,12.39,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,38.72,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,98.95,50.18
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,156.87,111.97
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,223.1,170.85
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,283.77,225.55
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,349.61,283.37
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,410.76,335.79
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,475.36,389.08
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,533.4,435.03
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,592.84,480.35
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,646.81,519.07
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,695.89,552.11
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,744.85,584.29
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,792.72,614.99
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,835.07,641.08
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,875.53,665.41
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,910.99,686.47
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,943.95,705.62
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,972.28,721.49
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,997.6,735.29
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,1016.24,745.07
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,1031.49,752.72
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,1040.74,756.22
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,1046.39,757.51
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,1047.42,757.32
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,1044.77,754.9
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,1037.49,749.3
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,1026.6,741.51
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,1008.78,730.73
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,987.63,718.27
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,961.9,702.84
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,933.16,685.25
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,901.74,665.92
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,867.46,644.43
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,828.01,619.49
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,786.19,592.51
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,740.54,562.1
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,693.0,528.75
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,643.15,491.73
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,591.92,452.56
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,537.22,408.91
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,482.06,363.69
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,425.9,317.44
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,370.06,270.04
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,313.05,220.57
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,257.36,171.87
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,195.44,119.61
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,141.32,77.25
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,89.52,45.08
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,44.43,33.13
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,43.87,32.82
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,39.57,29.12
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,35.44,25.41
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,31.09,21.33
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,25.56,15.89
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.98,5.22
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,12.87,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,37.7,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,96.0,45.89
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,154.43,109.74
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,220.86,168.68
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,281.46,223.19
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,348.83,282.13
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,408.53,333.39
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,473.41,386.94
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,532.45,433.75
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,593.0,480.0
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,648.28,519.81
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,698.78,553.83
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,748.6,586.62
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,797.39,617.98
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,839.71,643.93
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,880.18,668.15
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,914.05,688.45
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,945.11,706.7
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,971.34,721.31
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,994.33,733.73
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,1013.63,744.45
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,1029.62,753.06
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,1039.64,757.84
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,1046.13,760.44
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,1047.53,760.02
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,1045.3,757.39
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,1036.93,751.18
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,1024.99,742.97
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,1009.13,733.47
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,989.86,721.74
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,963.99,705.48
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,935.06,687.12
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,902.7,666.87
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,867.54,644.52
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,828.47,619.1
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,786.98,591.71
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,741.74,561.58
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,694.59,528.45
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,644.35,491.16
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,592.91,451.88
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,538.31,408.46
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,483.26,363.5
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,426.74,317.71
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,370.46,270.47
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,313.23,220.76
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,257.1,171.63
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,195.29,119.35
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,141.1,76.93
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,89.06,44.78
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,44.54,33.2
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,41.89,31.05
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,39.11,28.67
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,32.67,22.94
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,29.48,19.88
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,24.33,14.77
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,18.98,4.29
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,12.39,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,42.4,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,107.39,47.69
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,166.0,117.01
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,235.01,178.9
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,296.98,234.9
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,365.18,294.47
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,427.58,347.43
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,493.11,400.59
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,547.62,442.68
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,606.7,486.27
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,661.24,523.12
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,715.45,558.01
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,764.51,588.91
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,812.23,618.17
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,854.9,643.03
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,895.4,665.94
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,929.96,684.83
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,961.65,701.61
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,987.42,713.99
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,1009.89,724.16
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,1028.21,732.91
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,1043.09,739.52
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,1053.44,742.95
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,1060.13,744.21
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,1061.08,743.85
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,1058.32,741.3
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,1049.36,734.82
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,1036.79,726.18
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,1019.66,716.22
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,999.09,704.09
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,974.68,689.88
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,947.02,673.45
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,913.68,654.29
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,877.53,633.18
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,837.08,608.38
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,794.26,581.57
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,744.31,549.88
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,694.02,515.48
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,634.98,473.04
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,579.1,431.76
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,532.3,395.61
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,483.73,356.53
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,427.44,312.5
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,370.65,266.17
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,313.94,218.11
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,257.8,169.85
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,195.16,118.03
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,140.82,76.4
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,89.42,45.88
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,48.63,36.69
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,40.87,30.19
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,37.34,27.23
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,33.55,23.8
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,29.57,20.01
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,23.93,14.43
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,18.06,2.77
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,31.29,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,80.96,32.42
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,142.07,100.55
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,211.99,161.98
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,273.25,216.77
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,341.49,276.12
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,403.01,328.43
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,468.22,381.7
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,525.57,426.61
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,586.33,472.31
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,640.82,511.31
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,695.31,547.43
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,744.98,579.74
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,793.63,610.66
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,837.26,637.47
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,872.21,657.9
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,906.29,677.53
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,937.52,695.04
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,962.0,707.91
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,983.17,718.6
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,1002.19,729.3
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,1017.99,737.97
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,1028.98,743.24
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,1036.54,746.42
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,1038.1,747.55
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,1036.2,746.54
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,1028.35,741.32
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,1017.1,734.0
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,1002.02,725.53
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,983.65,715.11
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,959.71,701.09
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,932.7,684.89
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,901.01,665.89
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,866.59,644.76
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,818.89,613.85
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,773.88,584.4
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,734.3,557.91
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,691.07,527.84
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,642.79,492.74
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,592.35,454.8
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,537.95,411.23
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,483.24,366.26
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,423.49,318.26
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,367.26,271.15
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,310.05,221.23
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,253.98,171.88
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,197.48,123.63
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,143.5,81.25
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,92.14,49.59
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,45.77,34.78
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,43.31,32.79
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,40.69,30.53
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,36.61,26.77
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,32.34,22.65
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,25.47,15.81
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,18.21,1.57
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,25.29,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,70.36,24.35
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,127.76,90.71
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,190.9,146.87
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,249.5,199.49
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,314.55,256.56
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,373.55,307.26
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,435.85,358.85
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,494.38,405.71
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,554.72,452.46
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,609.41,493.25
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,664.25,532.88
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,714.16,567.25
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,763.39,600.02
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,807.37,628.26
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,849.77,654.93
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,889.13,679.57
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,931.62,706.09
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,968.26,728.58
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,994.56,743.93
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,1013.91,754.95
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,1029.96,763.81
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,1039.56,768.51
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,1045.69,771.05
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,1047.29,771.68
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,1045.35,770.09
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,1037.41,764.21
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,1026.02,756.19
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,1013.11,748.12
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,996.61,737.69
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,975.92,724.6
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,951.48,708.96
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,918.14,687.28
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,881.97,663.54
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,841.57,636.9
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,798.83,608.3
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,751.96,576.77
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,703.28,541.95
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,652.25,503.76
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,600.04,463.53
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,544.73,418.93
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,488.99,372.78
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,431.0,324.84
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,373.42,275.7
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,310.74,221.22
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,253.94,171.08
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,197.4,122.73
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,143.63,80.72
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,91.86,49.35
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,46.66,35.56
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,44.21,33.58
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,41.62,31.34
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,38.01,28.01
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,34.29,24.36
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,26.54,16.66
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,17.48,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,14.57,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,38.25,8.94
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,84.94,59.96
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,134.48,103.81
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,187.89,150.78
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,254.15,207.89
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,313.19,257.85
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,376.66,309.9
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,435.47,356.8
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,497.07,404.43
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,551.79,445.13
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,607.91,485.67
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,658.73,521.37
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,709.75,556.33
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,759.99,589.6
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,805.03,618.57
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,841.3,641.08
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,875.58,661.94
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,903.4,678.04
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,928.66,692.37
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,950.99,705.35
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,970.68,716.58
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,984.52,723.73
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,995.41,729.05
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,998.7,729.91
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,998.89,728.9
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,993.44,724.65
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,984.9,718.48
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,975.82,712.43
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,963.27,704.17
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,942.51,690.53
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,923.5,678.12
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,891.44,657.72
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,856.97,635.59
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,817.25,609.98
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,775.58,582.43
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,731.54,552.19
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,686.05,520.06
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,636.71,484.22
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,584.44,445.16
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,530.41,402.74
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,476.61,359.4
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,421.5,315.42
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,366.93,270.34
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,310.55,222.3
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,255.35,174.83
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,201.56,129.72
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,150.12,89.95
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,100.01,59.2
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,61.51,48.33
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,57.31,44.91
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,52.84,41.06
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,46.18,35.03
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,37.62,27.09
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,27.36,17.12
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,16.67,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,17.98,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,50.61,9.66
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,102.67,72.43
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,157.51,121.32
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,216.92,173.71
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,284.41,232.38
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,340.46,280.66
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,400.14,330.41
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,461.75,380.06
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,530.99,433.97
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,587.24,476.22
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,644.33,517.91
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,695.46,553.92
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,746.3,588.29
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,791.3,617.47
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,835.03,645.28
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,874.0,670.35
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,911.12,693.95
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,941.61,712.82
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,964.09,726.22
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,985.51,739.55
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,1003.97,750.94
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,984.78,737.3
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,953.3,715.67
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,976.36,731.33
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,995.71,744.12
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,1000.07,746.78
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,995.49,743.65
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,937.84,704.11
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,874.32,656.67
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,850.63,640.56
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,825.7,623.18
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,777.27,589.2
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,729.24,555.18
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,645.27,493.3
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,569.8,436.72
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,552.06,425.01
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,532.4,411.34
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,492.31,381.94
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,451.87,351.69
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,446.51,347.63
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,430.11,333.2
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,367.86,283.72
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,318.65,244.85
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,283.56,213.12
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,242.23,174.56
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,195.34,131.48
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,139.93,83.88
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,90.97,52.5
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,51.34,40.02
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,48.29,37.47
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,45.08,34.62
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,39.48,29.45
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,33.56,23.78
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,24.16,14.47
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,15.05,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,14.73,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,38.66,2.71
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,83.52,58.0
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,138.26,106.3
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,199.48,159.76
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,269.0,219.85
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,318.55,262.45
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,370.43,305.49
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,437.9,359.82
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,509.94,415.97
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,565.05,456.87
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,625.97,500.73
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,678.09,537.0
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,730.06,572.22
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,775.15,601.42
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,819.13,628.81
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,858.94,653.34
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,897.08,676.42
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,897.15,673.38
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,891.62,665.93
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,935.72,694.99
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,977.87,721.02
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,1001.76,734.61
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,1016.67,742.44
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,1019.32,742.54
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,1018.66,740.69
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,1005.24,730.67
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,988.75,718.83
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,982.17,714.17
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,971.81,707.05
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,950.09,692.56
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,925.1,676.0
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,892.3,655.28
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,856.99,632.76
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,818.15,607.53
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,777.24,580.63
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,731.05,549.01
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,683.49,515.43
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,632.65,478.64
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,581.22,440.3
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,527.29,398.17
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,473.54,355.05
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,414.43,308.43
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,359.67,263.52
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,303.6,216.32
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,250.31,171.16
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,197.45,127.76
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,148.5,90.9
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,102.25,63.51
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,69.67,55.43
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,64.12,50.86
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,58.28,45.82
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,48.19,36.76
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,37.63,27.05
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,25.36,15.19
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.59,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,14.84,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,41.99,0.0
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,92.09,64.16
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,143.18,110.16
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,199.25,159.68
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,261.87,214.12
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,320.7,264.28
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,384.22,316.71
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,443.74,364.31
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,506.14,412.62
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,562.78,454.97
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,625.52,500.51
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,677.58,536.45
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,729.61,571.36
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,776.17,601.16
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,821.81,629.32
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,859.29,651.97
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,894.91,673.1
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,924.57,689.64
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,951.75,704.39
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,974.94,717.58
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,995.35,728.95
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,1002.85,731.79
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,1013.77,737.05
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,1016.92,737.67
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,1016.74,736.31
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,1011.21,731.82
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,1002.32,725.29
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,988.61,716.57
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,971.58,705.77
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,949.29,691.54
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,923.76,675.17
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,890.85,654.6
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,855.43,632.18
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,815.51,606.46
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,773.53,579.12
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,727.79,547.89
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,680.54,514.4
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,630.01,477.61
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,578.52,438.98
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,524.76,396.76
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,471.15,353.51
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,415.48,309.14
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,356.68,260.8
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,299.94,212.57
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,244.65,165.1
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,190.5,119.95
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,139.13,80.78
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,89.41,51.3
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,54.72,42.49
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,50.64,39.14
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,46.29,35.38
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,40.27,29.88
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,33.91,23.84
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,24.69,14.47
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,14.31,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
