Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,0,693.0,77.0,5.3,18.4,330.0,96.65,52.37
2018,8,20,17,15,557.0,73.0,5.2,17.45,256.0,50.03,38.62
2018,8,20,17,30,421.0,69.0,5.1,16.5,182.0,49.35,38.19
2018,8,20,17,45,416.5,56.5,4.95,15.55,147.5,41.59,31.3
2018,8,20,18,0,412.0,44.0,4.8,14.6,113.0,33.29,23.72
2018,8,20,18,15,334.0,35.0,4.7,14.0,78.5,27.6,18.09
2018,8,20,18,30,256.0,26.0,4.6,13.4,44.0,21.65,8.29
2018,8,20,18,45,136.5,14.5,4.45,12.75,23.0,13.82,0.0
2018,8,20,19,0,17.0,3.0,4.3,12.1,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,4.2,11.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,11.61,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,59.91,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,120.49,85.04
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,156.91,122.57
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,197.74,160.53
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,146.53,120.09
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,70.23,54.65
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,75.47,58.96
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,80.89,63.23
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,108.57,86.09
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,136.56,108.76
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,175.66,140.34
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,215.58,171.96
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,289.12,230.06
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,354.35,280.12
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,401.63,315.42
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,463.05,360.62
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,529.71,409.97
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,597.39,458.99
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,681.55,520.08
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,752.6,570.73
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,834.86,628.55
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,903.3,675.99
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,946.6,705.99
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,984.08,730.73
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,986.1,731.35
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,984.5,729.95
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,964.13,716.69
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,940.95,701.68
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,911.15,682.02
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,879.21,660.75
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,846.33,638.91
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,811.21,615.15
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,771.52,587.61
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,730.06,558.27
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,683.29,524.9
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,635.63,490.03
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,584.64,451.81
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,533.51,412.35
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,479.19,368.75
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,425.87,324.89
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,371.56,280.59
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,318.27,236.03
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,264.36,190.36
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,213.64,147.99
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,163.7,109.07
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,118.36,79.02
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,78.59,64.04
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,70.27,56.87
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,58.68,46.52
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,48.51,37.12
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,33.28,22.88
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,17.54,4.29
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,10.01,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.86,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,29.64,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,71.93,48.82
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,129.44,100.37
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,202.3,163.37
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,174.73,142.8
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,127.91,103.62
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,129.53,104.61
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,122.94,98.24
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,157.07,126.12
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,191.98,154.03
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,276.97,222.57
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,368.47,293.86
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,503.34,398.25
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,647.51,504.49
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,763.42,587.94
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,891.65,674.34
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,936.83,700.88
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,975.63,723.67
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,997.08,735.75
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,1015.36,745.96
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,1028.22,752.73
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,1037.6,757.38
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,1038.38,757.36
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,1026.47,749.27
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,1019.43,744.21
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,1008.84,736.88
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,990.07,724.34
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,968.06,709.8
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,940.21,691.77
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,915.28,675.66
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,879.82,652.88
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,841.72,628.16
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,800.0,601.03
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,756.09,571.73
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,707.2,537.15
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,656.82,500.53
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,603.72,460.89
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,549.82,419.38
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,493.01,373.84
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,436.54,327.29
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,378.19,279.41
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,317.36,228.17
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,258.95,177.94
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,202.83,130.34
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,147.59,87.22
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,96.38,54.81
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,53.9,41.86
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,50.21,38.77
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,44.91,34.05
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,39.37,28.85
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,29.54,19.41
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,18.24,2.66
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,46.33,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,113.43,77.92
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,177.43,138.13
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,252.76,204.48
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,203.17,167.2
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,136.32,111.34
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,148.95,121.63
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,166.16,134.95
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,209.65,170.53
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,254.66,206.61
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,350.87,284.25
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,442.05,355.7
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,593.61,472.84
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,731.17,574.89
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,822.74,638.84
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,911.48,697.91
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,939.17,714.31
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,963.66,729.02
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,984.79,741.47
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,1002.88,751.93
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,1007.79,753.78
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,1015.97,758.06
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,1017.28,758.11
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,1015.13,756.03
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,1006.08,749.29
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,993.67,740.47
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,973.33,727.14
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,950.05,711.87
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,920.91,692.72
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,893.29,674.72
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,858.26,651.63
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,820.97,626.67
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,779.11,597.48
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,735.54,566.43
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,688.09,532.11
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,639.64,496.19
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,587.63,456.63
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,535.37,415.75
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,480.08,370.84
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,425.63,325.5
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,369.12,278.6
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,314.45,232.1
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,259.6,185.04
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,207.8,141.37
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,156.15,101.18
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,109.73,71.45
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,72.03,58.37
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,64.62,51.94
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,54.03,42.41
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,42.93,32.15
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,29.65,19.48
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,15.79,0.0
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,36.46,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,95.23,64.39
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,148.78,116.02
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,210.18,170.72
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,180.51,148.73
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,131.02,107.15
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,130.26,106.05
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,119.97,96.31
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,140.96,113.38
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,162.28,130.4
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,192.31,154.34
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,222.89,178.28
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,281.16,223.84
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,329.69,260.68
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,449.96,354.19
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,575.26,447.55
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,741.21,570.4
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,905.97,685.86
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,946.79,710.24
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,985.33,734.02
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,998.36,740.95
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,1008.15,746.05
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,1010.07,746.37
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,1008.6,744.64
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,993.91,734.31
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,982.59,726.38
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,967.5,716.69
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,943.79,701.28
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,913.89,681.58
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,881.73,660.28
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,847.29,637.78
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,810.66,612.8
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,769.9,584.48
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,727.43,554.38
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,680.41,520.58
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,632.48,485.29
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,580.32,445.98
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,528.05,405.59
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,473.55,361.97
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,420.07,318.06
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,364.88,272.91
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,311.66,228.27
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,256.43,181.7
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,205.1,139.13
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,154.68,100.6
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,108.85,71.7
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,73.64,59.39
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,65.5,52.39
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,54.54,42.59
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,43.04,32.02
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,28.92,18.56
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,14.19,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,8.58,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,40.21,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,103.1,68.62
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,167.87,130.81
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,242.94,197.02
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,257.11,212.3
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,254.99,212.04
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,294.19,244.6
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,332.9,275.42
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,420.04,345.56
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,528.12,429.04
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,640.0,512.97
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,756.58,595.41
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,804.6,624.72
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,851.41,653.04
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,883.07,670.36
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,911.4,685.29
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,931.79,695.42
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,948.25,703.02
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,969.37,713.86
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,987.53,722.7
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,999.54,727.62
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,1008.29,730.6
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,1009.65,729.86
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,1007.65,727.17
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,999.74,720.87
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,988.5,712.61
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,973.8,703.66
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,951.0,689.44
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,930.05,675.99
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,905.5,660.13
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,870.73,638.89
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,833.4,615.61
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,792.07,588.97
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,748.63,559.11
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,700.13,525.61
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,650.29,490.12
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,596.98,450.98
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,541.06,408.65
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,483.86,363.34
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,427.29,317.26
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,368.99,270.06
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,312.16,222.71
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,254.71,174.33
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,200.03,129.07
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,145.88,88.13
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,96.31,58.34
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,61.91,48.61
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,57.28,44.72
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,47.4,35.98
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,38.45,27.76
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,26.62,16.26
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,14.27,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,52.18,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,132.93,86.81
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,201.84,156.99
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,280.25,227.12
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,247.96,205.04
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,190.2,157.67
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,179.25,147.93
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,160.99,131.03
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,287.4,237.62
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,428.44,351.66
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,607.21,491.98
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,782.32,618.82
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,833.76,650.5
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,884.04,681.58
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,922.66,704.82
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,950.97,720.88
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,981.24,737.7
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,1008.5,752.34
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,1029.53,763.97
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,1047.11,773.42
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,1058.5,778.9
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,1066.17,782.11
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,1065.5,780.79
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,1060.99,777.16
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,1052.18,770.7
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,1039.52,761.87
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,1018.01,747.91
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,993.01,731.71
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,962.93,711.97
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,929.78,690.11
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,893.69,666.95
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,854.71,641.59
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,811.0,612.59
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,764.91,581.8
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,713.63,546.3
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,660.81,507.57
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,605.92,466.05
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,550.04,422.33
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,492.0,374.81
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,433.99,325.93
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,369.4,272.24
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,308.96,220.2
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,248.47,167.43
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,190.61,118.19
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,134.11,75.0
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,77.86,41.46
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,43.65,33.01
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,41.09,30.82
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,36.65,26.76
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,32.03,22.29
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,23.79,13.73
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,17.16,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,51.04,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,130.45,82.2
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,198.91,153.55
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,276.1,222.59
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,262.66,216.31
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,228.54,189.64
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,262.34,218.11
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,295.01,244.43
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,372.48,307.69
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,469.07,383.88
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,579.27,470.0
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,706.31,564.13
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,734.02,580.51
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,758.92,595.29
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,783.28,610.14
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,804.17,622.44
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,843.01,647.51
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,879.5,670.55
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,937.84,708.48
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,989.5,741.16
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,1000.82,746.69
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,1008.74,750.39
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,1010.3,750.63
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,1008.3,748.67
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,999.67,742.27
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,979.43,728.23
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,962.04,716.54
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,941.39,702.67
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,915.65,685.51
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,886.86,666.25
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,851.4,642.81
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,813.41,617.67
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,774.4,591.73
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,729.87,561.0
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,680.97,525.22
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,630.79,487.61
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,577.22,446.6
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,523.12,403.92
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,466.91,357.87
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,411.23,310.98
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,350.43,260.03
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,293.74,211.09
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,236.53,161.46
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,181.96,115.33
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,128.74,74.87
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,79.93,46.6
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,50.16,38.79
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,46.28,35.4
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,40.8,30.38
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,35.07,24.85
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,23.54,13.11
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,15.25,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,39.15,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,102.37,61.72
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,154.22,118.51
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,211.4,170.41
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,167.96,137.87
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,104.58,85.15
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,76.58,60.96
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,42.73,30.89
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,55.79,41.8
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,68.88,52.55
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,92.25,71.66
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,116.21,90.93
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,147.98,116.35
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,180.09,141.6
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,210.72,165.39
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,241.54,189.0
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,260.35,202.9
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,279.13,216.7
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,342.24,264.72
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,393.17,302.63
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,408.39,313.24
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,423.28,323.7
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,519.04,395.93
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,600.04,455.64
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,803.69,610.33
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,965.84,723.73
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,966.06,722.67
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,961.2,719.48
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,932.81,700.67
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,901.3,679.9
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,848.59,644.49
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,799.77,611.46
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,772.12,592.76
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,741.87,572.01
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,693.52,537.48
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,643.32,499.65
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,588.88,457.27
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,533.37,412.79
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,475.91,365.18
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,418.44,316.18
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,359.22,265.46
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,296.87,211.03
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,237.24,158.33
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,179.53,108.83
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,122.78,65.7
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,69.87,36.48
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,40.6,30.37
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,38.26,28.31
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,31.49,22.16
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,27.93,18.59
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,20.91,10.53
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,15.25,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,56.09,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,139.81,81.12
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,211.83,161.84
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,291.8,233.19
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,356.69,290.93
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,430.5,353.62
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,495.74,406.76
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,563.52,459.51
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,622.04,502.97
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,681.01,543.73
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,733.81,578.82
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,779.59,608.07
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,825.66,637.27
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,869.86,664.66
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,907.87,687.44
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,943.33,708.3
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,972.46,725.41
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,998.49,740.47
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,1017.85,751.31
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,1033.63,759.94
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,1043.67,765.54
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,1049.9,768.81
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,1050.28,768.84
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,1046.76,766.46
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,1036.79,759.83
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,1022.99,750.78
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,1003.21,738.24
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,979.82,723.35
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,950.8,704.83
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,918.58,684.05
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,882.49,660.88
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,843.45,635.48
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,799.9,606.88
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,753.85,576.26
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,704.31,541.71
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,653.02,503.56
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,597.69,461.26
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,541.33,416.72
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,481.93,367.69
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,422.47,317.18
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,361.84,265.57
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,302.14,213.39
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,237.74,157.26
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,179.67,107.98
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,122.32,65.13
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,69.32,37.02
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,42.54,31.94
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,36.8,26.87
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,30.73,21.34
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,24.38,15.35
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,15.42,5.73
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,7.63,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,11.84,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,35.76,16.05
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,32.01,20.38
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,31.34,20.87
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,31.04,21.06
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,30.79,20.99
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,32.78,22.6
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,33.42,22.88
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,41.34,29.48
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,49.28,35.99
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,79.31,60.85
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,110.72,86.36
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,146.76,115.4
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,191.77,151.02
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,198.24,155.28
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,212.89,166.05
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,277.44,215.66
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,332.81,257.01
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,374.37,287.86
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,415.87,318.31
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,502.45,384.28
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,588.1,447.72
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,675.36,512.76
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,751.41,568.78
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,804.74,604.79
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,853.77,637.68
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,909.72,677.12
2018,8,30,12,30,862.0,150.0,3.0,22.9,900.0,952.62,705.27
2018,8,30,12,45,897.0,128.5,3.1,23.05,901.5,930.93,691.0
2018,8,30,13,0,932.0,107.0,3.2,23.2,903.0,911.15,678.55
2018,8,30,13,15,929.0,105.5,3.3,23.25,885.5,874.66,654.96
2018,8,30,13,30,926.0,104.0,3.4,23.3,868.0,835.35,629.32
2018,8,30,13,45,922.0,102.5,3.45,23.3,843.5,792.63,600.9
2018,8,30,14,0,918.0,101.0,3.5,23.3,819.0,747.51,570.49
2018,8,30,14,15,910.5,99.0,3.55,23.15,787.0,697.41,534.82
2018,8,30,14,30,903.0,97.0,3.6,23.0,755.0,645.66,496.33
2018,8,30,14,45,893.5,94.5,3.65,22.85,717.0,590.9,454.43
